Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.31
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.3
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.24
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.3
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.67
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.43
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.81
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
110001,Chesterfield Rd Id,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.91
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.87
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.62
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,51.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,65.3
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.88
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.27
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.7
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.67
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.56
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.1
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.87
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.3
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.02
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.52
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.9
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
110001,Chesterfield Rd Id,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.79
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.61
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,51.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,69.5
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.18
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.69
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.9
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.19
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.56
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.8
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.86
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.55
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.7
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.52
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.64
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.29
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.47
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.25
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.93
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
110001,Chesterfield Rd Id,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.4
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.11
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.16
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,51.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,69.0
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.21
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.64
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.33
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.7
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.61
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.1
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.35
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.09
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.57
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.02
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.48
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
110001,Chesterfield Rd Id,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.36
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,51.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.32
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.52
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.19
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.5
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.7
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.49
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.88
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.03
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.5
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.42
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
110001,Chesterfield Rd Id,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.63
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,51.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.7
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.53
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.28
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.83
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.02
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.53
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.9
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.56
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.2
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.25
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
110001,Chesterfield Rd Id,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.37
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.77
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,51.0,N Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.0
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.23
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.2
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.83
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.86
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.02
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.04
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.03
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.1
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.21
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
110001,Chesterfield Rd Id,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.91
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.43
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,51.0,N Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,49.5
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.39
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.19
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.2
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.98
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.34
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.13
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.14
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.62
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.88
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
110001,Chesterfield Rd Id,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.24
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.37
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,51.0,N Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.2
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
