Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.56
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.19
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.44
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.92
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.13
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.22
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.72
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.01
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
110001,Chesterfield Rd Id,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.33
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.76
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.6
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.41
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,51.0,N Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,61.6
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.1
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.32
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.14
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.12
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.81
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.79
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.65
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.87
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.8
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.43
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.44
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.3
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
110001,Chesterfield Rd Id,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.04
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.36
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,51.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.38
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.0
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.33
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.98
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.4
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.35
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.3
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.95
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.53
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.85
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.84
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.08
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.2
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
110001,Chesterfield Rd Id,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.04
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.99
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,51.0,N Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,84.1
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.34
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.18
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.66
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.86
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.66
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.56
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.6
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.04
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.54
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.16
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.19
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
110001,Chesterfield Rd Id,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.31
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.81
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.89
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.16
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,51.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.2
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.77
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.74
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.9
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.9
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.5
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.28
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.07
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
110001,Chesterfield Rd Id,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.87
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.84
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,51.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.34
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.75
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.83
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,70.0
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.9
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.19
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.3
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
110001,Chesterfield Rd Id,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.59
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,51.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.2
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.06
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,19.5
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.11
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,80.1
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.68
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.72
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.11
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.11
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
110001,Chesterfield Rd Id,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.82
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,51.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.43
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.77
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.99
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.1
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,70.0
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.34
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.93
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,49.55
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
110001,Chesterfield Rd Id,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.27
