Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.67
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,51.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.52
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.61
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.4
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.89
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.98
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.98
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.16
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
110001,Chesterfield Rd Id,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.2
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,51.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.62
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.1
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.59
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.46
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.44
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.85
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
110001,Chesterfield Rd Id,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.51
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.55
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,51.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.04
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.49
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.02
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.07
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.72
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
110001,Chesterfield Rd Id,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.93
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.49
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,51.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.93
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.32
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.8
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.86
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,53.08
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
110001,Chesterfield Rd Id,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.08
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.18
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,51.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.63
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.92
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.59
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.15
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.29
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.41
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,51.94
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
110001,Chesterfield Rd Id,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.29
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,51.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.76
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.0
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.05
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.84
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.27
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.13
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
110001,Chesterfield Rd Id,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.27
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,51.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.2
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.33
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.9
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.06
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.3
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.58
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.66
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.34
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.0
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.32
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.14
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.11
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
110001,Chesterfield Rd Id,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,51.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.86
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.61
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.09
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.53
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.1
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.86
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.32
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.2
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
