Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.28
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.15
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,138.0
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
110001,Chesterfield Rd Id,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.6
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,51.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.85
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.99
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.49
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.35
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.65
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.1
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.8
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.28
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.71
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
110001,Chesterfield Rd Id,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.99
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,51.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.0
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.39
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.06
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.91
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.18
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.6
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.47
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.23
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.97
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
110001,Chesterfield Rd Id,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.22
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.4
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,51.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.79
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.7
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.12
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,58.6
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.2
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.5
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.7
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
110001,Chesterfield Rd Id,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.69
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,51.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.63
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.54
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.22
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.7
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.24
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.96
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,67.7
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.8
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.54
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,60.9
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,133.8
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
110001,Chesterfield Rd Id,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.61
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,51.0,N Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.63
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.38
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.11
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.11
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.59
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
110001,Chesterfield Rd Id,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,51.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.11
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.99
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.63
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.52
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.39
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.2
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.96
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.88
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.24
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
110001,Chesterfield Rd Id,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.27
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,51.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.52
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.83
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.29
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.5
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.07
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.13
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.5
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.07
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.36
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.35
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
110001,Chesterfield Rd Id,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.02
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.39
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,51.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.75
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.86
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.34
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.92
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.93
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.75
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.0
