Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.41
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,60.0
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.6
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.87
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.6
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,56.86
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
110001,Chesterfield Rd Id,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.96
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.34
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,51.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.56
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.66
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.0
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.44
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.85
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.01
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.4
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.99
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.0
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.39
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.17
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,66.78
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
110001,Chesterfield Rd Id,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,51.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.74
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.81
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.6
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.36
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.33
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.57
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.53
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.7
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.07
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.33
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.7
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.5
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.68
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.4
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
110001,Chesterfield Rd Id,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.62
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,51.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.08
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.17
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.19
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.55
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.75
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.9
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.43
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.8
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
110001,Chesterfield Rd Id,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.88
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,51.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.07
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.56
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.46
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.0
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.67
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.61
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.7
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.05
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.7
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
110001,Chesterfield Rd Id,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.88
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.39
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.01
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.97
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.31
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.46
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.56
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.22
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
110001,Chesterfield Rd Id,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,51.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.2
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.42
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.1
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.85
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.03
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.21
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.6
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.25
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.76
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.77
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.37
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.89
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
110001,Chesterfield Rd Id,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.95
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,51.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.24
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.01
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.1
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.01
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.16
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.47
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.56
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.35
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.61
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.76
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.83
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
110001,Chesterfield Rd Id,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.54
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.57
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.68
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,51.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.02
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.89
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.7
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.33
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.65
