Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.32
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.11
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.3
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.56
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.81
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.56
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.89
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
110001,Chesterfield Rd Id,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.26
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,51.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.98
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.35
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.28
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.25
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.11
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.09
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.74
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
110001,Chesterfield Rd Id,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,51.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.23
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.19
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.36
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.48
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.4
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.35
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.08
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.79
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.16
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.43
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
110001,Chesterfield Rd Id,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,51.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.28
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.66
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.12
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.29
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.48
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.74
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.36
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.3
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.11
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.48
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.08
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
110001,Chesterfield Rd Id,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.0
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,51.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.37
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.81
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.59
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.38
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.78
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.9
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.3
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.6
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.2
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.8
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.2
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,118.2
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
110001,Chesterfield Rd Id,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,51.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.51
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.14
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.27
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.36
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.78
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.06
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.62
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
110001,Chesterfield Rd Id,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,51.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.75
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.14
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.87
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.05
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.45
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.55
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
110001,Chesterfield Rd Id,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,51.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.67
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.33
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.61
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.25
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.27
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.25
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
110001,Chesterfield Rd Id,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.56
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,51.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.07
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.87
