Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.33
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.34
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.2
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.91
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.56
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.79
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.8
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.7
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
110001,Chesterfield Rd Id,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,51.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.74
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.09
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.1
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.42
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.76
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.13
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.62
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.56
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.26
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.38
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
110001,Chesterfield Rd Id,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.22
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.81
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,51.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.28
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.37
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.35
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.71
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.0
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.43
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.29
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.18
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.97
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
110001,Chesterfield Rd Id,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.21
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,51.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.32
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.1
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.91
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.21
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.6
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.08
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.56
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.96
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
110001,Chesterfield Rd Id,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.74
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,51.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.58
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.61
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.05
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.77
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.9
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.1
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.69
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.47
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.04
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.57
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
110001,Chesterfield Rd Id,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,51.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.4
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.81
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.95
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.43
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.42
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.62
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.3
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
110001,Chesterfield Rd Id,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.25
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,51.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.08
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.35
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.97
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
110001,Chesterfield Rd Id,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.8
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.89
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,51.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.4
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.25
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.53
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.6
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.04
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
