Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
110001,Chesterfield Rd Id,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.65
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.13
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,51.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.04
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.68
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.84
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.17
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.4
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.54
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
110001,Chesterfield Rd Id,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.79
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,51.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.63
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.31
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.93
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.33
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.57
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.91
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.96
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.84
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
110001,Chesterfield Rd Id,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.92
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,51.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.85
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.41
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.9
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.5
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.02
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
110001,Chesterfield Rd Id,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.05
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,51.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.3
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.78
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.36
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.21
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.92
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.35
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.8
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.62
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.2
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.16
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
110001,Chesterfield Rd Id,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,51.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.7
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.34
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.14
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.4
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.35
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.51
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.4
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.47
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.24
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
110001,Chesterfield Rd Id,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.39
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.08
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.78
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.45
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.89
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.09
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.59
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
110001,Chesterfield Rd Id,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.68
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.57
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,51.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,52.3
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,22.34
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.56
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,58.7
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,91.4
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.34
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.03
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.93
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.67
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.52
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
110001,Chesterfield Rd Id,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.56
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,51.0,N Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.5
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.9
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.17
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.71
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.27
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.41
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.14
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.07
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
