Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.64
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.63
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
110001,Chesterfield Rd Id,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.92
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,51.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.09
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.7
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.2
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.79
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.12
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.67
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
110001,Chesterfield Rd Id,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.0
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,51.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.0
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.27
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.8
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.28
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.32
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.34
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.37
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.61
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
110001,Chesterfield Rd Id,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,51.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.25
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.71
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.6
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.61
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.61
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.27
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.33
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.46
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.09
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.14
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
110001,Chesterfield Rd Id,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.21
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.58
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,51.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.8
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.41
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.7
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.88
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
110001,Chesterfield Rd Id,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.93
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,51.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.93
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.15
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.8
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.22
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.4
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.51
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.84
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
110001,Chesterfield Rd Id,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,51.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.87
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.21
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.63
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.47
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.47
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
110001,Chesterfield Rd Id,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,51.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.83
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.93
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.86
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.41
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.53
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
110001,Chesterfield Rd Id,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,51.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
