Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.57
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.76
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.82
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
110001,Chesterfield Rd Id,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,51.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.17
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.77
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.78
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.97
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.48
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.04
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
110001,Chesterfield Rd Id,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,51.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.98
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
110001,Chesterfield Rd Id,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,51.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.46
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.03
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
110001,Chesterfield Rd Id,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,51.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.71
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.15
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
110001,Chesterfield Rd Id,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,51.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.71
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.46
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.41
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
110001,Chesterfield Rd Id,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.38
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,51.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.72
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.75
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.73
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.14
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
110001,Chesterfield Rd Id,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.47
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,51.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.67
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.94
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.3
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
110001,Chesterfield Rd Id,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.54
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,51.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
