Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.69
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.93
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.24
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.54
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.75
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
110001,Chesterfield Rd Id,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.43
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,51.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.89
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.75
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.66
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.9
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.2
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
110001,Chesterfield Rd Id,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,51.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.15
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.83
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.75
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.46
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.6
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
110001,Chesterfield Rd Id,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.33
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,51.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.16
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.83
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.89
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.68
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.86
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.02
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.18
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
110001,Chesterfield Rd Id,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,51.0,N Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.18
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.19
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.32
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.56
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.63
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.99
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
110001,Chesterfield Rd Id,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,51.0,N Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.89
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.65
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.47
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
110001,Chesterfield Rd Id,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,51.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.17
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.57
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.26
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.31
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.06
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
110001,Chesterfield Rd Id,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.31
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,51.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.56
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.74
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.84
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.57
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
110001,Chesterfield Rd Id,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,51.0,N Current (RMS),A,15.4
