Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.08
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.79
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.12
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.53
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
110001,Chesterfield Rd Id,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,51.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.85
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.98
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.98
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.11
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
110001,Chesterfield Rd Id,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,51.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.97
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.06
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.53
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.67
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
110001,Chesterfield Rd Id,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,51.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.21
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.5
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.37
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
110001,Chesterfield Rd Id,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.64
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.9
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.12
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.92
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.87
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
110001,Chesterfield Rd Id,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.56
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,51.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.7
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.54
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
110001,Chesterfield Rd Id,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.34
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,51.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.86
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.46
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
110001,Chesterfield Rd Id,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,51.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.32
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
