Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.6
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.27
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
110001,Chesterfield Rd Id,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,51.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.1
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
110001,Chesterfield Rd Id,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.09
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,51.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.18
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.42
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
110001,Chesterfield Rd Id,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,51.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.34
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.96
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
110001,Chesterfield Rd Id,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.24
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,51.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.99
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.91
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.06
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.48
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
110001,Chesterfield Rd Id,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.45
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,51.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.12
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.59
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.16
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.01
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
110001,Chesterfield Rd Id,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,51.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.02
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.22
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.69
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.75
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.46
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
110001,Chesterfield Rd Id,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,51.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.76
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.1
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.15
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.03
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.51
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.95
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
110001,Chesterfield Rd Id,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.7
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,51.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.85
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.76
