Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.72
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.54
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.89
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.1
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
110001,Chesterfield Rd Id,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,51.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.94
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.07
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.05
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.59
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
110001,Chesterfield Rd Id,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.55
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,51.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.74
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.71
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.7
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.75
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
110001,Chesterfield Rd Id,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,51.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.31
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.41
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.25
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
110001,Chesterfield Rd Id,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.15
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,51.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.56
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.92
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.53
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.31
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.51
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
110001,Chesterfield Rd Id,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.34
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,51.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.39
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.13
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.54
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.86
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.25
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
110001,Chesterfield Rd Id,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.04
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.65
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
110001,Chesterfield Rd Id,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.59
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,51.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.34
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.46
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
110001,Chesterfield Rd Id,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,51.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.24
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
