Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.15
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.75
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.3
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.79
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.45
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
110001,Chesterfield Rd Id,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.05
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,51.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.03
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.5
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.85
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.6
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.12
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.56
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.62
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
110001,Chesterfield Rd Id,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.05
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,51.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.24
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.91
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.68
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.86
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.26
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.56
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
110001,Chesterfield Rd Id,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.25
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,51.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.7
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.35
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.3
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.06
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.6
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.47
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
110001,Chesterfield Rd Id,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.7
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.57
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,51.0,N Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,72.6
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.27
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.78
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.54
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.86
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.0
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.45
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,55.46
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
110001,Chesterfield Rd Id,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.08
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.68
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,51.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,73.8
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.34
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.83
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.84
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.65
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.11
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.1
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.09
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.2
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
110001,Chesterfield Rd Id,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.49
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.78
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,51.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.65
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.73
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.22
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.1
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.2
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.32
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.65
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.77
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
110001,Chesterfield Rd Id,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.35
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.52
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,51.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.75
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.24
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.02
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.81
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.13
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.46
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.18
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.43
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
110001,Chesterfield Rd Id,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.54
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.75
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,51.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.56
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.46
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
