Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.36
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.3
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.65
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.32
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.7
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.01
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.7
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.21
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
110001,Chesterfield Rd Id,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.24
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.14
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.7
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,51.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.87
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.78
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.9
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.93
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.39
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.2
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.83
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.64
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.85
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.71
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.34
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
110001,Chesterfield Rd Id,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.4
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.85
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.86
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.34
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.12
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.54
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.14
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.75
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.59
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.98
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.23
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
110001,Chesterfield Rd Id,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.36
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.38
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.65
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.31
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.75
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.18
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.56
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.25
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.01
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.07
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.5
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.53
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.68
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.5
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
110001,Chesterfield Rd Id,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.79
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.88
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,51.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.9
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.66
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.59
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.05
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.4
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.03
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.1
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.79
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.75
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.63
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.4
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.74
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.29
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.54
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
110001,Chesterfield Rd Id,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.66
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.38
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.97
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,51.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.86
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.92
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.5
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.62
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.01
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.5
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.07
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.61
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.05
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.4
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.06
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.34
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.34
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
110001,Chesterfield Rd Id,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.75
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.62
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.63
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,51.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,57.2
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.11
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.07
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.0
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.75
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.3
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.85
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.62
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.53
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.39
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
110001,Chesterfield Rd Id,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.08
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.86
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,51.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.3
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.46
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.85
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.8
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.74
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.47
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.1
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.26
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.54
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.15
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.16
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
110001,Chesterfield Rd Id,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
