Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.62
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.3
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.9
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,51.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.5
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.78
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.93
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.0
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.6
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.77
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.0
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.23
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.24
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.14
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.0
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.76
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.43
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.22
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
110001,Chesterfield Rd Id,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.5
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.11
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,51.0,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.1
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.23
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.37
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.8
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.05
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.13
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.56
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.35
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.46
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.8
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.1
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.52
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.94
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
110001,Chesterfield Rd Id,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.86
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.16
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.53
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,51.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.45
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.91
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.29
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.93
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.56
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.32
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.92
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.0
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.91
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.15
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.28
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.8
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.96
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.14
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.59
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
110001,Chesterfield Rd Id,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.24
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.37
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.48
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,51.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.93
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.05
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.1
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.9
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.2
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.89
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.07
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.56
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.41
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.99
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.7
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.01
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.11
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.49
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
110001,Chesterfield Rd Id,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.73
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.2
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,51.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,61.3
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.6
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.85
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.01
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.09
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.3
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.62
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.96
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.6
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.36
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.97
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.92
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.98
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.9
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.55
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.65
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.2
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
110001,Chesterfield Rd Id,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.89
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.94
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.04
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,51.0,N Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,85.8
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.43
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.83
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.6
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.36
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.71
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.8
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.7
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.15
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.23
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.3
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.31
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.36
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.1
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.49
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.85
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,78.18
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.1
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
110001,Chesterfield Rd Id,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.19
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.58
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.76
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,51.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,87.2
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.9
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.34
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,66.5
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,100.5
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.57
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.12
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.2
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.69
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.71
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.11
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.99
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.32
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.39
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.4
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.99
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.26
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,85.71
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
110001,Chesterfield Rd Id,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.77
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.01
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.24
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,51.0,N Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,77.0
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.34
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.15
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.0
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.23
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.37
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.5
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.24
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.34
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.24
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.23
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.21
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.6
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
