Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.43
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.45
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.29
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
110001,Chesterfield Rd Id,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.6
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.12
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.76
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,51.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.1
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.83
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.87
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.23
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.34
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.13
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.82
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.2
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.52
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.14
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.77
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.8
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.1
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.84
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.38
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.4
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
110001,Chesterfield Rd Id,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.82
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.05
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,51.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.4
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.08
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.36
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.19
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.52
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,88.2
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.44
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.57
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.29
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.28
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.1
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.6
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.59
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.98
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
110001,Chesterfield Rd Id,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.38
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.05
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,51.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,56.1
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.8
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.39
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.5
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.74
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.9
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.05
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.3
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.82
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.29
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.64
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.01
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.25
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.3
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.7
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.85
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.3
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.21
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
110001,Chesterfield Rd Id,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.56
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.5
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.0
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,51.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,64.3
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.1
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.5
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.16
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.02
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.58
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.87
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.1
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.53
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.01
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.2
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.58
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.1
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.92
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.3
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.61
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
110001,Chesterfield Rd Id,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.98
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.5
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.97
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,51.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,60.9
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.0
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.39
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.57
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.76
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.67
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.34
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.8
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.23
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.01
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.04
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.8
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.05
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.19
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.69
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.9
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.8
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.27
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.77
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.63
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
110001,Chesterfield Rd Id,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.47
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.46
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.16
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,51.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,60.2
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.64
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.77
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.7
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.88
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.28
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.1
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.69
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.07
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.1
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.05
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.96
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.98
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.4
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.05
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.02
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.45
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
110001,Chesterfield Rd Id,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.18
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.49
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.35
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,51.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.72
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.47
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.3
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.49
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.19
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.4
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.65
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.54
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.6
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.4
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.13
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.8
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.18
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.45
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.41
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
110001,Chesterfield Rd Id,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.79
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.67
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,51.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.7
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.81
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.6
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.97
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.48
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.4
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,19.38
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.31
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
