Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,82.0
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.94
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.69
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.9
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.9
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.32
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.04
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.91
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
110001,Chesterfield Rd Id,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.4
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.49
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,51.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.53
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.86
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.8
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.48
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.71
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.4
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.55
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.29
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.75
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.12
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.94
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.6
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.94
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.49
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.36
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
110001,Chesterfield Rd Id,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.81
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.73
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,51.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.2
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.04
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.61
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.0
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.39
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.13
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.6
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.77
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.23
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.3
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.9
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.26
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.43
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.34
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.95
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.45
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
110001,Chesterfield Rd Id,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.16
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.14
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,51.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.44
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.63
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.28
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.23
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.0
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.66
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.27
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,67.1
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.55
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.34
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.95
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.4
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.34
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.16
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.25
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
110001,Chesterfield Rd Id,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.92
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.71
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.38
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,51.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.3
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.21
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.84
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.36
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.1
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.24
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.5
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.4
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.22
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.96
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.91
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.7
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.63
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.58
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.93
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
110001,Chesterfield Rd Id,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.74
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,19.56
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.33
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,51.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,81.0
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.49
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.1
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.19
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.38
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.13
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.0
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,18.06
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.83
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,75.7
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.5
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.67
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.67
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.57
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.91
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.13
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
110001,Chesterfield Rd Id,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.34
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.23
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.48
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,51.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,63.8
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,69.2
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.28
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.39
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.11
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.52
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.1
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.57
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.06
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,73.9
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.1
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.25
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.78
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.66
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,59.31
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.34
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
110001,Chesterfield Rd Id,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,18.55
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.83
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,51.0,N Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,77.2
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,87.2
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.28
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.03
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.7
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.12
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.6
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.1
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.6
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.08
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.69
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.09
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.79
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.23
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.66
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
110001,Chesterfield Rd Id,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.02
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,18.22
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.69
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,51.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,75.9
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,82.4
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.22
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.55
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
