Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.59
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.82
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.52
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.16
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.93
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.96
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.38
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
110001,Chesterfield Rd Id,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.47
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.98
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.89
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,51.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,66.4
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,74.9
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.49
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.23
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.99
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.1
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.35
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.45
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.5
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.66
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.82
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.34
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.27
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
110001,Chesterfield Rd Id,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.73
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.97
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.18
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,51.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,57.1
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,62.2
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.2
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.47
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.79
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.59
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.71
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.14
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.45
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.9
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.38
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.03
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.39
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
110001,Chesterfield Rd Id,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.32
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.14
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,51.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.3
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.55
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.34
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.75
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.19
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.93
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.2
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.52
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.32
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
110001,Chesterfield Rd Id,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.5
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.77
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.72
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,51.0,N Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.0
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.05
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.61
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.28
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.56
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.65
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.69
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.45
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
110001,Chesterfield Rd Id,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.45
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.69
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,51.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,67.9
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.37
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.65
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.93
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.47
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.5
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.64
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.59
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.21
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
110001,Chesterfield Rd Id,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.08
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.77
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,51.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.34
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.25
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.3
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.51
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,58.5
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.8
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.86
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.54
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.6
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
110001,Chesterfield Rd Id,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.75
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.85
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,51.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.09
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.69
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.76
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.09
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.92
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.1
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.38
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.15
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.36
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
110001,Chesterfield Rd Id,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.05
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.37
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,51.0,N Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.2
