Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.5
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.17
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.91
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.15
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.57
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.02
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.61
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.64
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
110001,Chesterfield Rd Id,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.19
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.52
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,51.0,N Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,77.9
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.32
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.17
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.49
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.1
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.85
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.88
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.26
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.1
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.09
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
110001,Chesterfield Rd Id,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.97
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.11
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,51.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.1
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.22
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.78
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.2
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.45
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.55
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.8
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.06
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.93
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,58.12
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
110001,Chesterfield Rd Id,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.18
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.37
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,51.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.5
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.4
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.2
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.98
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.98
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.63
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.52
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.56
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.92
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
110001,Chesterfield Rd Id,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.56
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,51.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.9
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.17
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.23
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.65
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.0
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.4
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.24
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.52
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.17
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
110001,Chesterfield Rd Id,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.8
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.04
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,51.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.83
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.59
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.5
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.5
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.68
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.36
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.17
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.99
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.55
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
110001,Chesterfield Rd Id,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.02
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.18
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.8
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,51.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.49
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.72
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.51
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.87
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.18
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.34
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.52
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.47
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.1
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.43
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.92
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.35
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
110001,Chesterfield Rd Id,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.57
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,51.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.76
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.34
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.66
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.83
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.86
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,64.2
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.6
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.31
