Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.77
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
110001,Chesterfield Rd Id,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.24
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.21
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,51.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.5
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.22
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.7
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.73
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.44
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.75
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.07
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.59
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.52
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.78
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.52
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
110001,Chesterfield Rd Id,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.74
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,51.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.51
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.47
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.89
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.48
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.92
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.72
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.8
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.04
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.13
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
110001,Chesterfield Rd Id,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.21
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,51.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.99
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.2
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.36
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.22
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.14
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.61
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.1
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.23
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.14
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.68
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
110001,Chesterfield Rd Id,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.41
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.32
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,51.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.3
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.05
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.75
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.1
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.89
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.49
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.98
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
110001,Chesterfield Rd Id,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.79
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.99
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.02
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.77
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.76
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.07
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.63
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.47
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
110001,Chesterfield Rd Id,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.7
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.53
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,51.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.77
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.53
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.57
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.35
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.91
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
110001,Chesterfield Rd Id,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.16
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.11
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.59
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,51.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.8
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.89
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.1
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.56
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.78
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.63
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.33
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.56
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.37
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
110001,Chesterfield Rd Id,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.45
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.24
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.04
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,51.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.65
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.27
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.21
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.65
