Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.89
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.06
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
110001,Chesterfield Rd Id,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,17.89
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.85
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.79
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,51.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,74.6
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,52.1
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,69.9
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.99
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.41
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.52
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.28
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.25
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.29
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.29
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
110001,Chesterfield Rd Id,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.28
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.49
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,51.0,N Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,66.1
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,88.9
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.4
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.52
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.35
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.95
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.37
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.61
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.6
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.65
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.1
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,62.18
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
110001,Chesterfield Rd Id,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.21
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.64
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.6
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,51.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,55.5
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,62.2
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,74.2
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.45
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.76
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.6
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.0
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.92
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.42
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.43
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.78
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.55
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
110001,Chesterfield Rd Id,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.75
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.06
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,26.69
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,51.0,N Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,68.8
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,112.2
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.45
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.5
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.84
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.42
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.55
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.95
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.26
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.2
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,69.11
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
110001,Chesterfield Rd Id,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.49
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,51.0,N Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,75.9
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.36
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.81
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.59
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.4
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.08
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.09
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.24
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,55.14
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
110001,Chesterfield Rd Id,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.1
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.08
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.85
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,51.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.18
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.58
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.54
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.65
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.8
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.34
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.42
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.51
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
110001,Chesterfield Rd Id,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.52
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.92
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,51.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.55
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.64
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.31
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.19
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,59.4
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.2
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.7
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.64
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.95
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
110001,Chesterfield Rd Id,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.65
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.67
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,51.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.6
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.52
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
