Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.64
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.96
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.38
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.28
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.62
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.65
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
110001,Chesterfield Rd Id,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.77
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,51.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.33
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.26
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.07
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.05
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.73
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.11
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.71
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
110001,Chesterfield Rd Id,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.76
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.57
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,51.0,N Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.1
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.33
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.65
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.33
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.64
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.76
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.6
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.19
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.38
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.3
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.37
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.24
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.89
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
110001,Chesterfield Rd Id,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.38
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.21
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,51.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,71.9
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.6
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.6
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.51
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.31
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,73.0
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.63
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.71
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.9
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.16
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.9
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
110001,Chesterfield Rd Id,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.7
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.76
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.19
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,51.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.38
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.35
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.89
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.23
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.56
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.91
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.74
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.3
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.6
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.18
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.99
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
110001,Chesterfield Rd Id,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.59
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.08
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.73
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,51.0,N Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,62.6
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,84.8
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.3
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.5
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.52
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.65
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.99
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.57
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.45
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.28
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.6
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.89
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.26
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
110001,Chesterfield Rd Id,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.0
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,51.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.08
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.85
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.65
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.79
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.8
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.88
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.42
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.43
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
110001,Chesterfield Rd Id,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.54
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,51.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.6
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.3
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.24
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.95
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.52
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.11
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.31
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.46
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.49
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
110001,Chesterfield Rd Id,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,17.41
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.87
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,51.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,71.8
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.22
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
