Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.38
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.6
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.44
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.05
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
110001,Chesterfield Rd Id,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.41
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.72
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.29
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,51.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,61.0
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.2
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.69
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.93
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.38
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.24
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.11
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
110001,Chesterfield Rd Id,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.45
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.34
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,51.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.99
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.33
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.64
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.77
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.05
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.29
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
110001,Chesterfield Rd Id,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.97
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,51.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.7
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.32
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.78
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.17
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.62
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.68
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
110001,Chesterfield Rd Id,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.05
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,51.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.31
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.39
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.85
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.32
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.09
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.57
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.51
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.23
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.85
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
110001,Chesterfield Rd Id,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.76
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.41
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,51.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.7
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.07
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.7
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.21
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.45
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.83
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.4
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.8
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.24
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.03
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
110001,Chesterfield Rd Id,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.01
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,51.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.6
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.36
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.04
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.8
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.58
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.52
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.42
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.47
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.82
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.72
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.48
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
110001,Chesterfield Rd Id,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,51.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.38
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.89
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.13
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.58
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.18
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.11
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.48
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.26
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.95
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.65
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
110001,Chesterfield Rd Id,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.96
