Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.85
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,51.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.44
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.92
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.42
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.5
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.54
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.51
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.53
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.29
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.46
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
110001,Chesterfield Rd Id,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.95
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.83
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,51.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.46
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.04
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.89
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.34
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.53
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.1
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.48
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
110001,Chesterfield Rd Id,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,51.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.12
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.79
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.2
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.58
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.6
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
110001,Chesterfield Rd Id,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.61
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,51.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.26
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.96
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.25
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.97
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.04
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.44
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.68
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
110001,Chesterfield Rd Id,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,51.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.33
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.73
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.05
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.4
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.5
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.7
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
110001,Chesterfield Rd Id,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,51.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.14
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.8
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.77
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.01
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.79
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.57
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.88
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
110001,Chesterfield Rd Id,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,51.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.1
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.45
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
110001,Chesterfield Rd Id,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.12
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,51.0,N Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.5
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.54
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.46
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
