Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.83
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.67
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
110001,Chesterfield Rd Id,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.27
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,51.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.12
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.27
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.21
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.77
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.44
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
110001,Chesterfield Rd Id,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.34
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.13
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.35
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.98
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
110001,Chesterfield Rd Id,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.06
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,51.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.76
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.68
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
110001,Chesterfield Rd Id,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,51.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.26
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
110001,Chesterfield Rd Id,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,51.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.38
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.85
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
110001,Chesterfield Rd Id,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,51.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.79
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.53
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.99
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
110001,Chesterfield Rd Id,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,51.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.47
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.04
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.7
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.65
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.66
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.8
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.33
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
110001,Chesterfield Rd Id,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,51.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.42
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
