Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.89
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.77
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
110001,Chesterfield Rd Id,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,51.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.1
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.52
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.44
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.47
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
110001,Chesterfield Rd Id,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.3
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,51.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.2
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.13
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.6
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.05
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
110001,Chesterfield Rd Id,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.35
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,51.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.0
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.09
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
110001,Chesterfield Rd Id,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,51.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.61
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.16
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
110001,Chesterfield Rd Id,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,51.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.17
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.18
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.07
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.93
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
110001,Chesterfield Rd Id,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.33
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,51.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.77
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.69
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
110001,Chesterfield Rd Id,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.14
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,51.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.18
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.74
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.27
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.08
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
110001,Chesterfield Rd Id,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,51.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.21
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
