Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.92
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.41
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.38
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
110001,Chesterfield Rd Id,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,51.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.85
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.17
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.16
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.91
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.84
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
110001,Chesterfield Rd Id,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,51.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.2
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.9
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.15
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.24
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
110001,Chesterfield Rd Id,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.14
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,51.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.93
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.89
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.58
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
110001,Chesterfield Rd Id,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,51.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.1
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.38
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
110001,Chesterfield Rd Id,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,51.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.39
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.91
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.39
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.47
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
110001,Chesterfield Rd Id,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.17
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,51.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.05
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.0
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.36
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.58
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
110001,Chesterfield Rd Id,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.26
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,51.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.91
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.58
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
110001,Chesterfield Rd Id,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.2
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,51.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
