Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.15
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.32
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
110001,Chesterfield Rd Id,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.48
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,51.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.13
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.9
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.76
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
110001,Chesterfield Rd Id,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.33
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.85
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,51.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.32
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.89
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
110001,Chesterfield Rd Id,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,51.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.52
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
110001,Chesterfield Rd Id,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.08
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,51.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.2
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.7
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.15
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.73
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
110001,Chesterfield Rd Id,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,51.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.21
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.16
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.1
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.55
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
110001,Chesterfield Rd Id,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.37
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,51.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.24
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.55
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.31
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
110001,Chesterfield Rd Id,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.63
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,51.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.91
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.12
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.19
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.79
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
110001,Chesterfield Rd Id,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
