Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.4
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,51.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.26
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.85
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.95
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.92
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.95
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.34
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
110001,Chesterfield Rd Id,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,51.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.33
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.07
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.21
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.07
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
110001,Chesterfield Rd Id,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,51.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.02
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.91
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.01
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.17
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
110001,Chesterfield Rd Id,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,51.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.22
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.6
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.81
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.53
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
110001,Chesterfield Rd Id,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,51.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.54
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.5
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.7
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.71
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.3
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
110001,Chesterfield Rd Id,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,51.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.89
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.12
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.05
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.26
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
110001,Chesterfield Rd Id,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.44
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,51.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.98
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.59
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.64
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
110001,Chesterfield Rd Id,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.56
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,51.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.98
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.86
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
