Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.36
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
110001,Chesterfield Rd Id,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.26
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.86
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,51.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.97
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.28
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.61
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
110001,Chesterfield Rd Id,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,51.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.24
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.94
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.74
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.52
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
110001,Chesterfield Rd Id,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,51.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.85
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.73
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.57
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.04
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.09
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
110001,Chesterfield Rd Id,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,51.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.52
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.27
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.05
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.57
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
110001,Chesterfield Rd Id,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,51.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.57
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.99
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.82
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.32
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.98
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
110001,Chesterfield Rd Id,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.75
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,51.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.46
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.09
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.75
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.67
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
110001,Chesterfield Rd Id,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,51.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.33
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.62
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.16
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.99
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
110001,Chesterfield Rd Id,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.87
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,51.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.27
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
