Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.27
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.4
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.4
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
110001,Chesterfield Rd Id,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.21
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.56
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,51.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.51
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.97
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.4
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
110001,Chesterfield Rd Id,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,51.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.36
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.86
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.75
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.3
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.57
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.02
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.83
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.97
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
110001,Chesterfield Rd Id,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.85
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.05
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,51.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.72
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.24
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.6
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.86
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.27
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.81
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.77
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.56
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
110001,Chesterfield Rd Id,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.25
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,51.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.08
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.27
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.21
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.71
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.99
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.33
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
110001,Chesterfield Rd Id,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.64
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.81
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,51.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.2
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.28
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.36
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.57
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
110001,Chesterfield Rd Id,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.39
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.53
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.04
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,51.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.11
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.23
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.15
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.95
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.71
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.11
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.35
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
110001,Chesterfield Rd Id,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.25
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.55
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,51.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.17
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.23
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.84
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.3
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.89
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.02
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
110001,Chesterfield Rd Id,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.34
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.99
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,51.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.8
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.97
