Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.4
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.42
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.29
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.5
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
110001,Chesterfield Rd Id,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.04
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.1
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.15
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.01
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.15
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.91
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.17
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.1
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.5
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
110001,Chesterfield Rd Id,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.79
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.64
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.15
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,51.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.69
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.76
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.12
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.21
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.15
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.29
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.74
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.47
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
110001,Chesterfield Rd Id,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.39
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.29
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,51.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.37
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.73
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.1
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.45
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.53
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.91
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.8
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.03
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
110001,Chesterfield Rd Id,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.65
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.97
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,51.0,N Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.9
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.5
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.01
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.98
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.39
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.58
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.67
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.33
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
110001,Chesterfield Rd Id,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.14
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.97
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,51.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.7
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.23
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.05
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.96
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.53
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.75
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.99
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
110001,Chesterfield Rd Id,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.6
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,51.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.69
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.2
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.03
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.45
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.11
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
110001,Chesterfield Rd Id,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.8
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.71
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,51.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.25
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.77
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.95
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.35
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.7
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.79
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.97
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.08
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
110001,Chesterfield Rd Id,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.59
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.33
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,51.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.3
