Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.27
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.28
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.59
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.48
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.81
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
110001,Chesterfield Rd Id,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.3
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.51
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.2
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,51.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.95
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.73
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.84
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.17
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.38
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
110001,Chesterfield Rd Id,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,17.09
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.46
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.65
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,51.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,70.4
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,63.4
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.3
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.5
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.89
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.87
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.4
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.5
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.58
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.31
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.78
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
110001,Chesterfield Rd Id,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.92
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.86
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.24
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,51.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,66.5
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.93
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.1
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.2
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.62
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.9
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.54
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.98
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
110001,Chesterfield Rd Id,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,21.72
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.21
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.11
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,51.0,N Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,88.6
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.7
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.99
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.7
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.89
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.5
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.9
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.28
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.5
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.2
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
110001,Chesterfield Rd Id,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,19.28
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.2
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,51.0,N Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,79.1
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,71.9
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.91
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.64
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.57
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.13
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.6
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.31
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
110001,Chesterfield Rd Id,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,22.71
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.15
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,51.0,N Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,92.9
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,75.4
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.26
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.04
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.69
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.33
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.3
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.7
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.13
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.49
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
110001,Chesterfield Rd Id,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,17.83
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.21
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,51.0,N Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,72.6
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,68.9
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.5
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.39
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.0
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.01
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.79
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.1
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.45
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.78
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.1
