Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
110001,Chesterfield Rd Id,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,21.14
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.47
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,51.0,N Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,85.7
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.3
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.74
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.22
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.4
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.55
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.7
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.93
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.39
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.43
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.4
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.41
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.47
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,70.61
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,138.2
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
110001,Chesterfield Rd Id,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,22.17
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.44
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.04
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,51.0,N Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,91.1
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.8
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.19
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.1
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.93
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.79
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.0
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.2
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.25
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.1
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.05
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.85
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.61
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
110001,Chesterfield Rd Id,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,20.34
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.33
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.71
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,51.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,83.0
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.0
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.92
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.72
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.5
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.54
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.0
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.31
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.1
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.13
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.8
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.64
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
110001,Chesterfield Rd Id,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,22.13
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.41
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.93
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,51.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,90.2
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,70.3
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.48
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.79
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.3
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.2
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.7
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.17
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.15
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.82
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.97
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.66
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
110001,Chesterfield Rd Id,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,21.23
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.71
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,51.0,N Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,86.3
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.1
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.63
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.24
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.22
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.47
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.77
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.55
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.8
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
110001,Chesterfield Rd Id,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,21.08
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.41
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.25
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,51.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,85.9
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.7
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.7
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.33
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.47
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.52
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.29
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.84
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.52
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.39
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.75
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
110001,Chesterfield Rd Id,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,22.21
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.9
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.49
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,51.0,N Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,90.2
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,72.8
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.02
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.77
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.58
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.18
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.53
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.26
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.78
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.1
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.45
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.59
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.21
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
110001,Chesterfield Rd Id,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,21.32
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.35
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.04
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,51.0,N Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,86.8
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,87.5
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.2
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.02
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.04
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.34
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.45
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.3
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.9
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.04
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.73
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
