Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.81
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.64
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.5
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
110001,Chesterfield Rd Id,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,24.08
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.86
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,51.0,N Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,98.2
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,70.4
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.3
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.21
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.83
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.8
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.24
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.6
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.6
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.14
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.74
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.21
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
110001,Chesterfield Rd Id,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,27.47
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.69
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.37
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,51.0,N Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,111.9
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,81.4
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.43
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.26
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.32
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.43
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.8
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.6
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.3
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.54
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.5
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.28
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
110001,Chesterfield Rd Id,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,26.33
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.34
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,51.0,N Current (RMS),A,54.0
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,106.8
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,73.6
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.87
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.66
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.88
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.23
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.05
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.25
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.2
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.35
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.16
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.65
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
110001,Chesterfield Rd Id,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,18.12
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.94
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,51.0,N Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,74.6
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,68.2
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.59
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.24
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.86
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.59
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.03
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.0
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.5
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.97
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.84
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.72
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
110001,Chesterfield Rd Id,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.23
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.6
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.04
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,51.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,66.5
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.1
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.12
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.7
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.95
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.89
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.17
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.96
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.58
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.96
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
110001,Chesterfield Rd Id,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.84
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.58
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.58
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,51.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,69.2
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,52.5
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.76
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.02
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.8
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.4
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.28
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.25
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.82
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
110001,Chesterfield Rd Id,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,19.15
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.84
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.06
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,51.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,78.2
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.9
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.71
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.07
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.15
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.97
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.8
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.18
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.54
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.45
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
110001,Chesterfield Rd Id,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,18.62
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.03
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.3
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,51.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,75.8
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,72.2
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.11
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.13
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.34
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
