Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.99
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.93
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.64
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.23
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.02
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.04
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
110001,Chesterfield Rd Id,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,20.37
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.59
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.76
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,51.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,82.7
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.9
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.51
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.98
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.55
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.64
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.92
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.46
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.31
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
110001,Chesterfield Rd Id,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,20.04
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.54
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.28
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,51.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,81.3
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.3
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.67
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.2
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.14
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.84
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.45
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.49
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.03
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
110001,Chesterfield Rd Id,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,17.84
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.87
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.44
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,51.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,72.7
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,65.3
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.0
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.55
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.95
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.37
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.6
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.08
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.02
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
110001,Chesterfield Rd Id,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.36
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,17.4
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.14
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,51.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,66.6
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,71.1
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,68.7
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.82
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.6
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.18
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.02
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.37
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.15
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.48
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.89
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.88
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
110001,Chesterfield Rd Id,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.15
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.96
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.81
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,51.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,65.6
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,69.0
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.6
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.34
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.3
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.03
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.85
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.56
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.91
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.02
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.05
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
110001,Chesterfield Rd Id,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,17.11
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.76
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.26
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,51.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,70.0
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,60.5
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.1
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.08
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.56
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.64
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.76
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.83
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.11
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.85
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.3
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.07
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
110001,Chesterfield Rd Id,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,20.52
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.73
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,51.0,N Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,83.0
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.79
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.53
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.59
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.85
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.89
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.91
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.84
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.86
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
110001,Chesterfield Rd Id,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,20.73
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.19
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,51.0,N Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,83.8
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
