Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.1
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.22
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.23
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.34
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.84
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
110001,Chesterfield Rd Id,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.66
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.47
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.63
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,51.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.21
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.13
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.8
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.81
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.61
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.31
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.83
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
110001,Chesterfield Rd Id,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.01
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.92
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,51.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.38
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.99
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.4
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.21
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.34
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.3
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
110001,Chesterfield Rd Id,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.86
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,51.0,N Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.6
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.41
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.23
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.33
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
110001,Chesterfield Rd Id,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.5
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,51.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.42
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.93
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.8
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.77
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.53
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.58
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
110001,Chesterfield Rd Id,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.77
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,51.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.27
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.78
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.9
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.84
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.64
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.73
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.6
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
110001,Chesterfield Rd Id,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.46
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.04
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,51.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.88
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.52
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.36
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
110001,Chesterfield Rd Id,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.77
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.33
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.8
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,51.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.16
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.27
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.5
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.12
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.44
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.81
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.31
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
110001,Chesterfield Rd Id,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.76
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.29
