Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.78
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,51.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.82
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.89
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.5
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.86
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.4
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.67
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.33
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.41
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.77
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
110001,Chesterfield Rd Id,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.9
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,51.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.32
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.86
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.97
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.37
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.91
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.09
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.37
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
110001,Chesterfield Rd Id,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.89
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.33
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,51.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.53
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.02
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.93
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.07
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
110001,Chesterfield Rd Id,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.8
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.78
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,51.0,N Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.3
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.98
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.64
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.44
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.15
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
110001,Chesterfield Rd Id,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,26.31
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,51.0,N Current (RMS),A,68.8
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,108.4
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.52
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.44
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.33
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.33
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.29
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.16
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.68
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
110001,Chesterfield Rd Id,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,22.62
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,51.0,N Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,93.6
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.09
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.27
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.24
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.84
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.46
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
110001,Chesterfield Rd Id,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.8
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,51.0,N Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,81.0
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.64
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.11
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.54
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.55
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.5
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.01
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.01
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
110001,Chesterfield Rd Id,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,27.63
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,51.0,N Current (RMS),A,71.7
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,112.0
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.52
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.11
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.18
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.68
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.62
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.3
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
