Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.53
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.33
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
110001,Chesterfield Rd Id,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,23.98
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,51.0,N Current (RMS),A,62.0
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,98.5
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.65
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.71
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.09
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.66
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
110001,Chesterfield Rd Id,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.02
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,51.0,N Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,86.2
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.7
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.81
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.76
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.53
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.04
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.36
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
110001,Chesterfield Rd Id,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.55
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.34
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,51.0,N Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,63.8
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,86.8
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.19
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.68
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.33
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.02
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.75
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.77
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
110001,Chesterfield Rd Id,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.54
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.81
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,51.0,N Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,77.7
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.23
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.48
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.92
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.85
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.3
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.98
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.88
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
110001,Chesterfield Rd Id,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.2
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.92
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,51.0,N Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,85.7
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.41
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.56
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.5
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.49
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.96
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.19
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
110001,Chesterfield Rd Id,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.73
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,51.0,N Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,69.4
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.31
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.77
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.41
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.41
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.13
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.3
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.09
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
110001,Chesterfield Rd Id,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.18
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,51.0,N Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.3
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.89
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.06
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.15
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.58
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.67
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.14
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
110001,Chesterfield Rd Id,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.94
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.17
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.11
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,51.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,70.6
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.36
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.8
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.02
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
