Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.2
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.5
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.51
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.87
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.5
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
110001,Chesterfield Rd Id,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.89
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.66
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,51.0,N Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,72.8
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.93
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.02
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.87
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.38
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.76
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.18
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.15
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.52
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.73
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.48
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
110001,Chesterfield Rd Id,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.7
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.65
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,51.0,N Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,56.5
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,68.7
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.28
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.48
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.29
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.7
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.29
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.22
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.5
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
110001,Chesterfield Rd Id,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.11
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.46
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,51.0,N Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,72.2
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.89
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.16
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.08
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.6
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.3
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.53
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.49
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
110001,Chesterfield Rd Id,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.85
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,51.0,N Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,73.8
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.12
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.36
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.31
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.07
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.65
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.6
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.08
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.39
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,55.23
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
110001,Chesterfield Rd Id,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.6
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,51.0,N Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,84.9
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.11
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.58
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.71
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.6
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.21
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.69
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.11
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.92
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.92
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.83
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
110001,Chesterfield Rd Id,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,27.41
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,51.0,N Current (RMS),A,72.4
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,114.5
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.1
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.68
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.93
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.36
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.29
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.53
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.85
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
110001,Chesterfield Rd Id,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,25.11
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,51.0,N Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,102.6
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.24
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.4
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.73
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.49
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.31
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.24
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.71
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.24
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
110001,Chesterfield Rd Id,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.0
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,24.69
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,51.0,N Current (RMS),A,56.5
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,101.1
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.35
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.05
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.34
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.1
