Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.79
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.38
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.19
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.76
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.98
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
110001,Chesterfield Rd Id,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.67
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,27.42
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,51.0,N Current (RMS),A,63.6
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,112.0
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.19
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.81
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.24
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.1
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.86
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.24
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.84
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
110001,Chesterfield Rd Id,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.25
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.72
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,51.0,N Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,90.2
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.64
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.02
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.9
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.6
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.73
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.5
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.95
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.21
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.16
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
110001,Chesterfield Rd Id,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.16
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.32
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,51.0,N Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,75.7
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.49
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.93
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.09
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.9
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.16
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.48
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.45
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,59.2
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,129.1
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
110001,Chesterfield Rd Id,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.03
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.12
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,51.0,N Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,78.9
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.0
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.3
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.11
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.4
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.65
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.5
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.46
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.61
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.09
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
110001,Chesterfield Rd Id,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.05
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,51.0,N Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,70.9
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.47
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.08
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.29
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.51
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.79
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.35
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.5
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.52
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.31
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,57.26
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
110001,Chesterfield Rd Id,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.45
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.14
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,51.0,N Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,71.0
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.49
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.08
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.38
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.54
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.64
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.67
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.92
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
110001,Chesterfield Rd Id,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.9
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.87
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.01
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,51.0,N Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,82.7
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.86
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.14
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.24
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.8
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.17
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.81
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.24
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.5
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.2
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.15
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,59.34
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
110001,Chesterfield Rd Id,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.74
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.53
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,51.0,N Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,61.8
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,72.4
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.35
