Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.1
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.8
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.78
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.79
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.12
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.18
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.54
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.98
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
110001,Chesterfield Rd Id,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.27
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.09
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,51.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,70.7
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.55
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.86
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.98
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.99
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.82
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
110001,Chesterfield Rd Id,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.91
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.09
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,51.0,N Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,75.2
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.76
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.95
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.62
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.8
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.19
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
110001,Chesterfield Rd Id,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.44
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.17
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,51.0,N Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,87.0
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.38
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.01
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.86
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.02
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.24
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.18
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.14
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.6
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
110001,Chesterfield Rd Id,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.34
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.61
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,51.0,N Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,84.7
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.4
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.66
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.83
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.47
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.29
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.52
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.82
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.3
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
110001,Chesterfield Rd Id,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.86
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.06
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.09
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,51.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,51.5
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.0
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.25
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.14
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.92
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.65
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.66
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.52
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
110001,Chesterfield Rd Id,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.11
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.87
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,51.0,N Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,74.9
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.17
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.85
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.39
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.54
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.14
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.16
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.08
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.87
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.74
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
110001,Chesterfield Rd Id,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.4
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,51.0,N Current (RMS),A,49.5
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,85.9
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.96
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.07
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.4
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.18
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.03
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.58
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.04
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
110001,Chesterfield Rd Id,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
