Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.31
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.19
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,51.0,N Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,80.8
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.16
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.8
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.68
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.1
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.73
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.84
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.19
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
110001,Chesterfield Rd Id,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.43
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,51.0,N Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,73.8
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.15
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.8
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.34
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.27
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.66
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.28
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
110001,Chesterfield Rd Id,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.99
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,51.0,N Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,71.4
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.65
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.04
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.61
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.76
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
110001,Chesterfield Rd Id,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.59
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.93
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.41
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,51.0,N Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,75.2
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.97
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.45
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.02
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.16
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.78
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
110001,Chesterfield Rd Id,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.54
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.02
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,51.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.76
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.31
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.69
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
110001,Chesterfield Rd Id,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.39
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.24
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.93
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.99
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.52
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.97
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
110001,Chesterfield Rd Id,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.85
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,51.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.38
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.01
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.8
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.14
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.92
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.65
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.25
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.68
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
110001,Chesterfield Rd Id,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.75
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,51.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.11
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.94
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
