Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.63
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.24
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.27
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
110001,Chesterfield Rd Id,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,51.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.27
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.02
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.14
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.34
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.18
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
110001,Chesterfield Rd Id,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.7
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,51.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.85
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
110001,Chesterfield Rd Id,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.3
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,51.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.21
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.71
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
110001,Chesterfield Rd Id,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.2
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,51.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.08
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.99
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.56
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.33
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
110001,Chesterfield Rd Id,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,51.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.77
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
110001,Chesterfield Rd Id,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,51.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.83
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.8
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
110001,Chesterfield Rd Id,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,51.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.83
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.32
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
110001,Chesterfield Rd Id,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.36
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,51.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.85
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
