Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.26
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
110001,Chesterfield Rd Id,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,51.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.14
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.01
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.24
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.07
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
110001,Chesterfield Rd Id,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,51.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.28
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.98
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
110001,Chesterfield Rd Id,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.15
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,51.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.26
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.49
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.62
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
110001,Chesterfield Rd Id,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.3
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,51.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.71
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.59
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.66
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.54
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
110001,Chesterfield Rd Id,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.46
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,51.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.11
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.12
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.07
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.92
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.16
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.87
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.72
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.76
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
110001,Chesterfield Rd Id,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.64
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,51.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.06
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.87
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.21
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
110001,Chesterfield Rd Id,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.23
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,51.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.22
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.02
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.35
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.33
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
110001,Chesterfield Rd Id,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.76
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,51.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.38
