Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.94
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.55
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
110001,Chesterfield Rd Id,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,51.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.8
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.62
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.95
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
110001,Chesterfield Rd Id,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.25
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,51.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.39
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
110001,Chesterfield Rd Id,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.86
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,51.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.23
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.36
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.86
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.03
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
110001,Chesterfield Rd Id,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.93
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,51.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.2
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.04
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.85
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.79
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
110001,Chesterfield Rd Id,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,51.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.32
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.8
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.08
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.71
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.56
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
110001,Chesterfield Rd Id,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,51.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.1
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.36
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.31
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
110001,Chesterfield Rd Id,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,51.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.86
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.17
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.17
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
110001,Chesterfield Rd Id,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.4
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.85
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,51.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.3
