Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.14
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.39
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.25
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
110001,Chesterfield Rd Id,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.3
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.87
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,51.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.98
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.12
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
110001,Chesterfield Rd Id,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,51.0,N Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.83
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.15
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.78
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
110001,Chesterfield Rd Id,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.45
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,51.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.16
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.39
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.68
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.05
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
110001,Chesterfield Rd Id,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.39
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.17
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.89
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.88
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.6
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.91
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.49
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
110001,Chesterfield Rd Id,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.67
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.66
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,51.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.26
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.88
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.46
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.65
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.6
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
110001,Chesterfield Rd Id,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.66
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.33
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,51.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.19
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.83
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.6
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.51
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.08
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.07
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
110001,Chesterfield Rd Id,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,51.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.37
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.6
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.85
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.66
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.37
