Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
110001,Chesterfield Rd Id,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,51.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.28
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.67
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.98
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.96
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
110001,Chesterfield Rd Id,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,51.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.85
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.53
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.49
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.84
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.15
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
110001,Chesterfield Rd Id,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,51.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.97
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.53
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.82
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
110001,Chesterfield Rd Id,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,51.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.97
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.32
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.23
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.07
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
110001,Chesterfield Rd Id,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,51.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.13
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.56
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.97
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.64
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
110001,Chesterfield Rd Id,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,51.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.15
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.58
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.97
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.33
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.48
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.11
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.47
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
110001,Chesterfield Rd Id,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,51.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.01
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.11
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.56
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.13
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.14
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
110001,Chesterfield Rd Id,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,51.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.66
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.95
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.5
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
