Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.89
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
110001,Chesterfield Rd Id,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,51.0,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.03
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.95
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.7
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
110001,Chesterfield Rd Id,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.15
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,51.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.96
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.04
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.74
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
110001,Chesterfield Rd Id,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,51.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.43
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.7
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.02
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.87
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
110001,Chesterfield Rd Id,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,51.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.75
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.26
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
110001,Chesterfield Rd Id,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,51.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.38
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.68
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.06
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.08
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
110001,Chesterfield Rd Id,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.5
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,51.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.68
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.65
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.03
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.52
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.0
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.9
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.78
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
110001,Chesterfield Rd Id,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.02
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,51.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.66
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.75
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.81
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.76
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.66
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
110001,Chesterfield Rd Id,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.25
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,51.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.05
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.83
