Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.69
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.55
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.25
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.64
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
110001,Chesterfield Rd Id,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.27
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.28
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,51.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.41
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.84
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.71
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.35
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.87
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
110001,Chesterfield Rd Id,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.23
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.27
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,51.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.94
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.49
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.38
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.91
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.48
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.14
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.42
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
110001,Chesterfield Rd Id,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.44
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.21
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,51.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.03
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.04
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.4
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.47
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.46
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.89
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.92
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
110001,Chesterfield Rd Id,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.57
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.37
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.31
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,51.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.77
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.66
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.91
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.51
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.54
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.22
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.4
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.79
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.21
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
110001,Chesterfield Rd Id,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.46
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.59
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.33
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,51.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.77
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.86
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.28
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.91
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.89
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.23
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.24
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.29
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.4
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
110001,Chesterfield Rd Id,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.72
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,51.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.3
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.26
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.14
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.8
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.5
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.05
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.58
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.7
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.07
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.69
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.26
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.59
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
110001,Chesterfield Rd Id,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.17
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.2
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,51.0,N Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,72.8
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.08
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.43
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.6
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.84
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.9
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.3
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.1
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.73
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.43
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.4
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
110001,Chesterfield Rd Id,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.66
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.28
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,51.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,73.1
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.22
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.74
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.7
