Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.86
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.2
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.3
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.56
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.23
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.69
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.73
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.8
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.35
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.64
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
110001,Chesterfield Rd Id,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.49
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.16
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.25
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,51.0,N Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,84.9
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.86
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.15
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.85
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.5
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.41
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.03
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.63
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.15
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.93
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.66
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.5
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.45
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.09
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
110001,Chesterfield Rd Id,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.64
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.01
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.75
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.88
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,51.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,65.9
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,73.4
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.94
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.4
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.24
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.9
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.06
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.36
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.1
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.83
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.8
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.02
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.09
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.15
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
110001,Chesterfield Rd Id,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.77
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.99
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.54
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.55
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,69.1
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.02
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.38
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.44
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.4
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.49
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.08
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,70.1
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.5
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.8
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.49
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.43
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.74
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
110001,Chesterfield Rd Id,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.24
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.75
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.02
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,51.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,58.1
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,82.2
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.04
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.98
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.21
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.23
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.2
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,19.44
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.84
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,81.0
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.5
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.55
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.5
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.8
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.34
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,61.97
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.22
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
110001,Chesterfield Rd Id,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.3
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.89
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.68
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.86
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,51.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,66.5
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,68.9
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.54
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.78
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.08
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.85
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.6
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,18.26
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.81
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,76.4
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.35
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.66
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,67.7
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.5
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.72
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.68
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.62
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
110001,Chesterfield Rd Id,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,17.45
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.86
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,51.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,73.1
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.5
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.31
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.69
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.1
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.46
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.91
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.0
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.92
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,27.65
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,72.2
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,114.0
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.53
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.3
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.47
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
110001,Chesterfield Rd Id,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.51
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.85
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,51.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,69.0
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.4
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.62
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.15
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.5
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.34
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.1
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.02
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.6
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.7
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.23
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.63
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.26
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.0
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.46
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.68
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.85
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
110001,Chesterfield Rd Id,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.59
