Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.45
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,51.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.3
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.4
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.35
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.6
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.75
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.2
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.11
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.52
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.9
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.48
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.69
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.64
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.41
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.71
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
110001,Chesterfield Rd Id,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.11
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.12
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.23
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,51.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.47
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.32
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.1
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.1
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.1
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.92
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.59
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,73.6
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.76
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.83
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.3
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.16
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.15
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.39
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
110001,Chesterfield Rd Id,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.44
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.41
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,51.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.2
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.52
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.52
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,72.1
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.46
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.92
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.54
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.26
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.66
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.7
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.21
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.3
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.88
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
110001,Chesterfield Rd Id,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.21
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.26
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,51.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,76.4
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.76
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.2
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.57
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.7
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.2
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.2
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.21
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.98
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.6
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.63
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.31
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.45
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.61
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.79
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.86
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
110001,Chesterfield Rd Id,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.21
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.95
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.27
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,51.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,68.6
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.16
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.16
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.05
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.82
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.3
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.13
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.35
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.85
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.33
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.1
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.5
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.88
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.83
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.9
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
110001,Chesterfield Rd Id,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.66
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.9
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.7
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,51.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,56.6
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,71.4
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.65
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.93
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.25
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,91.5
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.57
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.34
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.6
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.21
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.32
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.19
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.9
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.1
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.62
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.29
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
110001,Chesterfield Rd Id,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.22
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.15
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,51.0,N Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.0
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.34
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.23
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.54
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.7
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.84
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.1
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.34
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.0
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.85
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.67
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.71
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.4
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.35
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.04
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.25
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
110001,Chesterfield Rd Id,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.24
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.7
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,51.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.8
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.44
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.91
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.18
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.36
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.3
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.7
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.1
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.61
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.77
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
