Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.48
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.07
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.38
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
110001,Chesterfield Rd Id,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.87
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.98
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,51.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.0
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.35
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.97
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.0
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.47
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.5
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.91
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.08
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.1
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.72
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.24
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.34
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.83
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.11
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.04
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
110001,Chesterfield Rd Id,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.81
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.81
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.98
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,51.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.3
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.04
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.99
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.69
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.7
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.93
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.28
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.13
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.07
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.66
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.0
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.18
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.38
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.05
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
110001,Chesterfield Rd Id,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.89
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.13
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.15
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,51.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.34
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.96
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.9
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.5
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.76
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.89
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,93.2
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.84
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.29
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.9
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.93
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.4
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.37
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.6
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.58
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.74
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.59
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
110001,Chesterfield Rd Id,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.69
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.81
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.18
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,51.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.9
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.66
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.93
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.5
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.68
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.3
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.3
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,19.16
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.05
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,82.3
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.47
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.08
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.5
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.54
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.99
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.1
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
110001,Chesterfield Rd Id,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.71
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.98
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.36
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.94
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.41
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.09
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.99
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,23.4
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.74
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.3
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.15
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.35
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.91
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.86
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.02
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.55
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
110001,Chesterfield Rd Id,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.57
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.3
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.77
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,51.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.92
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.88
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.84
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.4
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,75.4
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.0
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.4
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.91
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.7
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.16
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.73
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.1
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
110001,Chesterfield Rd Id,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.6
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.39
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,51.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.82
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.7
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.32
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.72
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.2
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.5
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.0
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.24
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.45
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.59
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.2
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.7
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.33
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.01
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.75
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
110001,Chesterfield Rd Id,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.52
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.71
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,51.0,N Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,74.1
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.16
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.5
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.01
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.69
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
