Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.23
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.84
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.5
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.44
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.03
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.82
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
110001,Chesterfield Rd Id,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.75
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.17
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.05
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,51.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,62.5
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.1
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.75
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.07
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.2
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.43
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.91
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.91
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.03
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.8
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.8
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.54
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.35
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
110001,Chesterfield Rd Id,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.97
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.44
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.54
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,51.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,62.0
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,69.0
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.9
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.68
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.71
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.1
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.2
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.66
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.3
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.12
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,62.4
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.1
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.34
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.07
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.67
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
110001,Chesterfield Rd Id,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.17
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.73
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.0
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.96
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,51.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.84
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.67
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.37
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.78
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.0
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.86
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.92
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.3
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.05
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.21
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.7
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.4
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.59
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.36
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.81
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
110001,Chesterfield Rd Id,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.39
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.87
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.28
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,51.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,63.4
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,69.7
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.75
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.44
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.9
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.49
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.4
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.43
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.98
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.46
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.29
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.89
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.12
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.77
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.04
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
110001,Chesterfield Rd Id,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.07
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.41
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.74
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,51.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.67
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.17
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.9
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.44
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.8
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.02
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.99
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.85
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.6
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.67
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.48
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.16
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.9
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.55
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.18
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.64
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
110001,Chesterfield Rd Id,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.82
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.63
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,51.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,60.7
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.28
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.01
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,80.4
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.5
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.46
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.2
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.5
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.89
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.53
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.87
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.59
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.23
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.85
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
110001,Chesterfield Rd Id,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.49
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.33
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,51.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.99
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.2
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.17
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.2
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.82
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.36
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.3
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.68
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.89
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.33
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
110001,Chesterfield Rd Id,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.95
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.99
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,51.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.09
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.41
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,63.7
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,92.5
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.0
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
