Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.7
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.88
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.8
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.14
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.6
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.41
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.13
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.03
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
110001,Chesterfield Rd Id,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.32
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,51.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.86
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.0
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.62
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.6
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.24
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.68
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.64
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.58
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.15
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.92
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
110001,Chesterfield Rd Id,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.55
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.12
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.29
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.7
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.07
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.33
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.14
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.72
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.68
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.49
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.68
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
110001,Chesterfield Rd Id,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,51.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.16
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.18
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.29
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.11
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.7
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.34
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.16
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.62
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.93
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
110001,Chesterfield Rd Id,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.47
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,51.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.4
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.74
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.74
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.79
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.25
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.61
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
110001,Chesterfield Rd Id,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.94
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.78
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,51.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.83
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.48
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.9
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.98
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.35
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.56
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
110001,Chesterfield Rd Id,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.81
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,51.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.47
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.6
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.35
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.82
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.01
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.46
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
110001,Chesterfield Rd Id,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.78
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.89
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,51.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.35
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.76
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.45
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.54
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.6
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.85
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.38
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.55
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
110001,Chesterfield Rd Id,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.49
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.78
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,51.0,N Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.3
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
