Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.5
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.83
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.26
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
110001,Chesterfield Rd Id,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.95
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.43
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,51.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.11
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.59
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.21
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.3
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.42
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.65
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
110001,Chesterfield Rd Id,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.35
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.81
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,51.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.49
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.52
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.55
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.69
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.54
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
110001,Chesterfield Rd Id,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.68
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,51.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.48
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.49
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.65
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.95
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
110001,Chesterfield Rd Id,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.17
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,51.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.7
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.54
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.63
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.22
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
110001,Chesterfield Rd Id,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.41
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,51.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.57
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.69
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.04
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
110001,Chesterfield Rd Id,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.25
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.53
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,51.0,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.0
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.65
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.64
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.86
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.3
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.79
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.89
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.76
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
110001,Chesterfield Rd Id,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.78
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.24
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,51.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.16
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.19
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.87
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.2
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.47
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.5
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.28
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.84
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
