Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
110001,Chesterfield Rd Id,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.43
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.01
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,51.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.35
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.93
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.2
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.57
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.76
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.66
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
110001,Chesterfield Rd Id,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.57
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.38
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,51.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.64
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.52
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.3
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.8
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.83
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.65
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.7
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
110001,Chesterfield Rd Id,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.56
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.25
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,51.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.51
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.15
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.03
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.59
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.55
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.17
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
110001,Chesterfield Rd Id,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.55
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.93
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,51.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.44
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.3
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.69
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.4
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.7
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.65
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.34
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.76
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
110001,Chesterfield Rd Id,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.7
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.19
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.26
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,51.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.39
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.9
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.87
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.7
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.14
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.05
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.37
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
110001,Chesterfield Rd Id,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.65
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.12
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.48
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,51.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.53
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.79
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.17
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.54
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.32
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
110001,Chesterfield Rd Id,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.38
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,51.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.27
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.05
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.28
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.41
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
110001,Chesterfield Rd Id,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.39
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,51.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.17
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.89
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.39
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.74
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
