Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.54
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.98
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.43
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
110001,Chesterfield Rd Id,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,51.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.53
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.65
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.95
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.95
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.96
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
110001,Chesterfield Rd Id,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,51.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.23
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.56
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.4
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.23
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.36
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.81
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
110001,Chesterfield Rd Id,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.51
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.37
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.32
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.85
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.86
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.11
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.01
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.62
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.98
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
110001,Chesterfield Rd Id,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.69
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,51.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.1
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.1
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.81
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.86
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
110001,Chesterfield Rd Id,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.04
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,51.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.65
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.77
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.09
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.87
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.35
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.86
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
110001,Chesterfield Rd Id,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.36
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.55
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,51.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.19
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.99
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.07
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.49
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.28
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.81
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.8
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
110001,Chesterfield Rd Id,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.34
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,51.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.93
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.41
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.0
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.57
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.03
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.13
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.9
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.49
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
110001,Chesterfield Rd Id,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.38
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,51.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.26
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.33
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.41
