Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.1
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.77
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.12
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.77
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
110001,Chesterfield Rd Id,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.51
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.17
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,51.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,56.5
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.86
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.08
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.86
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.24
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.04
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
110001,Chesterfield Rd Id,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.73
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,51.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.34
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.39
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.91
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.21
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.23
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.32
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.83
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.67
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
110001,Chesterfield Rd Id,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.64
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,51.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.05
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.84
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.39
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.5
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.26
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.46
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.78
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
110001,Chesterfield Rd Id,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,51.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.7
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.43
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.99
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.43
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.53
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.82
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
110001,Chesterfield Rd Id,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.71
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,51.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.65
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.3
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.23
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.7
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.34
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.35
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.62
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
110001,Chesterfield Rd Id,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.43
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,51.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.12
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.73
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.16
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.18
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.54
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.68
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.36
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
110001,Chesterfield Rd Id,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.62
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.49
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,51.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,57.7
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.92
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.66
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.47
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.57
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.85
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.8
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.27
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.94
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.98
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
110001,Chesterfield Rd Id,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.22
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.09
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,51.0,N Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.86
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.85
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
