Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.74
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.49
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.11
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.8
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.16
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.74
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
110001,Chesterfield Rd Id,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.21
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,51.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.51
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.85
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.24
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.96
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
110001,Chesterfield Rd Id,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,51.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.22
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.27
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.73
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.38
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.8
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.17
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.67
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
110001,Chesterfield Rd Id,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,51.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.24
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.86
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,68.3
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.6
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.98
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.98
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.79
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
110001,Chesterfield Rd Id,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.73
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,51.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.12
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.52
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.69
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.42
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.24
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.57
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
110001,Chesterfield Rd Id,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.48
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,51.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.26
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.5
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.09
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.4
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.9
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.19
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.33
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
110001,Chesterfield Rd Id,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.34
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.96
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,51.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,63.2
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.79
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,20.56
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,86.9
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.61
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.2
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.17
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.75
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
110001,Chesterfield Rd Id,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.01
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.53
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,51.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.78
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.43
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,75.5
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.64
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.44
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.41
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.8
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
110001,Chesterfield Rd Id,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.68
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.94
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,51.0,N Current (RMS),A,24.2
