Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.47
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.69
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.29
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.43
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.23
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
110001,Chesterfield Rd Id,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.1
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,51.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.7
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.78
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.6
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.19
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.41
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.8
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.93
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
110001,Chesterfield Rd Id,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.08
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,51.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.17
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.41
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.91
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.2
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.92
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
110001,Chesterfield Rd Id,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.65
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.9
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,51.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.1
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.6
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.08
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.09
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.75
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.42
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
110001,Chesterfield Rd Id,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.45
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.45
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,51.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.05
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.61
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.18
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
110001,Chesterfield Rd Id,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.99
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,51.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.74
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.28
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.55
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.72
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.9
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
110001,Chesterfield Rd Id,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.65
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.03
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,51.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.35
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.65
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.66
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.26
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.3
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.3
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.62
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.97
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
110001,Chesterfield Rd Id,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.75
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.4
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.02
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,51.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,52.1
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.17
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.85
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.77
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.73
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.07
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.34
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
