Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.06
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.14
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.18
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
110001,Chesterfield Rd Id,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.18
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.31
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,51.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.7
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.46
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.11
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.62
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.27
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.74
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.81
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
110001,Chesterfield Rd Id,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.63
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.75
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,51.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.87
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.26
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.41
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.6
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.97
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.63
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.62
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
110001,Chesterfield Rd Id,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.49
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.24
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,51.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.1
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.07
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.69
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.17
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.7
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.72
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.12
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
110001,Chesterfield Rd Id,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.93
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,51.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.21
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.59
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.35
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.7
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.89
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.44
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.82
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.97
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.12
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.7
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
110001,Chesterfield Rd Id,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.38
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.64
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,51.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.77
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.57
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.36
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.38
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.24
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
110001,Chesterfield Rd Id,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.42
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,51.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.41
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.6
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.37
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.55
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.42
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.97
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.25
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.52
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
110001,Chesterfield Rd Id,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.08
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.77
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.72
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.2
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.04
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.66
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.15
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.6
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.7
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
110001,Chesterfield Rd Id,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.15
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.15
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,51.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.69
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.32
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.7
